Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,31.11
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.53
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
183146,Upper New Road Cheddar,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,13.28
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,30.86
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,20.72
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.4
183146,Upper New Road Cheddar,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,14.46
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,32.51
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,23.48
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,16.27
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,31.96
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,25.16
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,37.66
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,28.38
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
183146,Upper New Road Cheddar,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.87
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,17.65
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,39.86
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,27.9
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,168.3
183146,Upper New Road Cheddar,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,16.15
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,29.57
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,27.09
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,14.89
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,29.18
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,27.98
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
183146,Upper New Road Cheddar,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,20.12
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,30.72
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.44
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
