Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,23.2
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,36.27
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,23.86
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
183146,Upper New Road Cheddar,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.38
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,33.36
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,25.88
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,18.55
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,32.57
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,27.65
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
183146,Upper New Road Cheddar,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,17.16
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,33.79
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,28.64
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
183146,Upper New Road Cheddar,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,19.95
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,34.43
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,27.81
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.2
183146,Upper New Road Cheddar,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.12
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,28.23
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,21.73
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,32.6
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,32.6
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.89
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,30.58
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,27.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
183146,Upper New Road Cheddar,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,25.19
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,31.94
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,29.81
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
183146,Upper New Road Cheddar,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
