Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,27.69
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.99
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,36.93
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.24
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,25.57
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,31.48
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,37.14
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
183146,Upper New Road Cheddar,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.6
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.24
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,35.13
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,38.47
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
183146,Upper New Road Cheddar,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,26.31
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,40.52
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.32
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
183146,Upper New Road Cheddar,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.2
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.13
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,23.71
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,37.8
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,44.53
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
183146,Upper New Road Cheddar,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.9
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.88
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.07
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,34.17
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,47.77
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,107.7
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,208.3
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.7
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,29.23
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,34.82
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,41.56
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
183146,Upper New Road Cheddar,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,27.35
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,34.69
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,41.21
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
183146,Upper New Road Cheddar,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,35.35
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,29.33
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,37.67
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
