Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.96
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,28.15
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,22.29
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,37.89
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,34.06
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,26.35
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,38.28
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.46
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,36.16
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,25.45
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,49.37
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,214.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.54
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.42
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,30.14
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,43.87
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.45
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.83
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,36.65
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,29.95
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,49.56
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
183146,Upper New Road Cheddar,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,215.8
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.24
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,25.8
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,30.52
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,44.9
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
183146,Upper New Road Cheddar,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,197.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,26.54
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,34.58
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,34.76
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
183146,Upper New Road Cheddar,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.28
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,32.57
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,40.3
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
183146,Upper New Road Cheddar,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,28.9
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,28.33
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,39.5
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.1
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.55
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
