Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.67
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.85
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,30.96
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,48.1
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,35.82
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,35.23
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,49.43
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
183146,Upper New Road Cheddar,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.02
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.82
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.17
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,40.88
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,34.71
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,53.98
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.4
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.6
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.26
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,33.05
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,37.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,46.57
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
183146,Upper New Road Cheddar,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.98
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,33.45
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.24
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,47.99
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
183146,Upper New Road Cheddar,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,205.7
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.51
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,30.66
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,39.37
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,43.03
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.3
183146,Upper New Road Cheddar,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.8
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,36.82
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,40.29
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,33.08
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.2
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
183146,Upper New Road Cheddar,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,31.15
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,38.23
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,32.67
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.2
183146,Upper New Road Cheddar,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,35.85
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,33.9
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
