Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.25
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,32.3
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,36.47
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.1
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,38.78
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.09
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,43.31
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.28
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,42.43
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.54
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,34.01
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,38.85
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,35.53
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,35.96
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
183146,Upper New Road Cheddar,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.4
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,27.25
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,31.78
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,29.63
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
183146,Upper New Road Cheddar,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,21.75
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,34.56
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,28.7
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
183146,Upper New Road Cheddar,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,22.52
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,35.25
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,31.68
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
183146,Upper New Road Cheddar,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,21.39
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,34.69
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.47
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.1
183146,Upper New Road Cheddar,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,22.62
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,32.21
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,31.94
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
183146,Upper New Road Cheddar,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
