Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,21.81
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,32.34
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,31.34
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
183146,Upper New Road Cheddar,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,19.79
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,27.75
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.3
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
183146,Upper New Road Cheddar,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,27.75
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.59
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,17.69
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,29.38
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,23.94
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,29.06
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.11
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,27.67
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,17.02
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,16.96
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.41
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,14.02
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,25.25
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,12.11
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,15.22
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.21
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
