Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,12.3
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,18.78
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,20.11
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.75
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,15.87
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,26.57
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.66
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,18.86
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,28.89
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,19.96
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,17.25
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,28.69
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,17.63
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.88
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,25.63
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.82
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,19.14
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,25.64
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,19.36
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,21.43
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,19.72
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
183146,Upper New Road Cheddar,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,15.92
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,23.52
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,21.73
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,24.73
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,21.84
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,25.2
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
