Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,18.66
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,18.73
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.77
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,17.07
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,15.89
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.81
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,18.52
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,12.33
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,19.78
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,17.56
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,19.15
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,23.93
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,19.1
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,28.24
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,22.51
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,18.03
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,19.9
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,21.11
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,17.85
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,16.69
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.65
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,18.42
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,15.66
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,18.13
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
