Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.21
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.88
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,17.27
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,18.59
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,14.41
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,18.75
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.51
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,17.94
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,22.33
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,15.37
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,18.99
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,23.17
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.43
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.54
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,23.98
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.33
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,20.08
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,23.29
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.2
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,25.59
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,21.18
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,21.89
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,23.91
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
