Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,27.36
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,25.04
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,24.67
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,24.8
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,21.3
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,28.08
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,23.18
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,27.38
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,24.65
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,31.21
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,30.73
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
183146,Upper New Road Cheddar,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,30.18
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,35.41
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
183146,Upper New Road Cheddar,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.4
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,27.56
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,32.33
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,39.76
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
183146,Upper New Road Cheddar,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,23.46
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,34.19
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,37.98
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
183146,Upper New Road Cheddar,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,24.89
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,32.79
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.78
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
183146,Upper New Road Cheddar,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.01
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.43
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,36.43
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.88
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
183146,Upper New Road Cheddar,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.3
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.48
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
