Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.66
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.76
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.88
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
183146,Upper New Road Cheddar,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.69
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,23.52
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,35.85
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.07
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,33.09
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,39.65
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
183146,Upper New Road Cheddar,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,26.34
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.57
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,34.88
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
183146,Upper New Road Cheddar,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,29.08
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,34.1
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,37.33
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
183146,Upper New Road Cheddar,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.5
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,28.35
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,28.99
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,38.91
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,32.37
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,30.56
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,44.96
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
183146,Upper New Road Cheddar,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,194.3
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,35.48
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,27.55
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,43.83
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
183146,Upper New Road Cheddar,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,33.45
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,32.8
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,45.82
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
183146,Upper New Road Cheddar,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,198.0
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
