Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,32.7
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,31.44
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.51
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
183146,Upper New Road Cheddar,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,31.8
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.55
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,44.61
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
183146,Upper New Road Cheddar,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.53
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,32.5
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,37.26
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,36.62
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.9
183146,Upper New Road Cheddar,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,29.84
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,33.66
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,45.39
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
183146,Upper New Road Cheddar,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.92
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,27.07
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,28.26
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,48.37
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
183146,Upper New Road Cheddar,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.4
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,32.63
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,48.56
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
183146,Upper New Road Cheddar,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,212.5
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.38
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,37.22
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,36.61
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,52.61
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,95.3
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
183146,Upper New Road Cheddar,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.9
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.31
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,39.51
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,35.56
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,47.45
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
183146,Upper New Road Cheddar,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,206.9
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.95
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,30.62
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,32.43
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,52.84
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
183146,Upper New Road Cheddar,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.6
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.18
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
