Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,36.1
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,33.95
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,54.82
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
183146,Upper New Road Cheddar,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,235.6
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.75
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,33.72
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,33.5
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,52.53
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
183146,Upper New Road Cheddar,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,226.2
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.57
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.19
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.39
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,36.14
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,35.39
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,52.64
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
183146,Upper New Road Cheddar,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.84
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.58
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.62
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,38.61
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,36.61
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,54.96
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,103.7
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
183146,Upper New Road Cheddar,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.56
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,33.56
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,32.84
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,48.19
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,32.3
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,29.88
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,52.04
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
183146,Upper New Road Cheddar,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,221.7
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.87
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,32.79
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.12
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,48.08
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.54
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,31.39
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,25.16
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,50.35
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,118.0
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
183146,Upper New Road Cheddar,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,215.6
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.89
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,31.62
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,28.96
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,49.24
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
183146,Upper New Road Cheddar,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.66
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
