Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,31.88
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,32.89
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,49.87
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,212.6
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.07
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.78
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,35.71
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,52.39
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,100.5
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
183146,Upper New Road Cheddar,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,224.5
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.17
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.77
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,32.56
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,29.92
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,45.49
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
183146,Upper New Road Cheddar,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.2
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.57
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.92
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,27.02
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,35.82
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
183146,Upper New Road Cheddar,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.35
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,36.12
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,40.06
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
183146,Upper New Road Cheddar,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.83
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,29.6
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,31.02
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,47.25
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
183146,Upper New Road Cheddar,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.29
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,26.05
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.36
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,43.65
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.95
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,20.93
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,27.27
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,42.37
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,100.5
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.5
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.26
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.68
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,49.57
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
183146,Upper New Road Cheddar,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
