Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,28.05
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,28.05
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,40.86
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
183146,Upper New Road Cheddar,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.22
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.19
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,24.5
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,34.7
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,43.17
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
183146,Upper New Road Cheddar,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,22.23
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,36.21
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,37.84
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
183146,Upper New Road Cheddar,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,28.43
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,37.85
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,38.7
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
183146,Upper New Road Cheddar,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,26.05
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,30.52
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,33.72
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,22.98
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,23.05
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.59
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.74
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.82
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.17
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.34
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,28.91
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
183146,Upper New Road Cheddar,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,19.58
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,31.43
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,29.34
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
