Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,20.66
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,18.48
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,25.56
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,22.94
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,28.77
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,29.62
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,23.48
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,29.24
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,30.66
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
183146,Upper New Road Cheddar,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,31.08
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,20.45
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
183146,Upper New Road Cheddar,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,22.83
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,33.71
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,20.8
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
183146,Upper New Road Cheddar,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,25.56
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,23.61
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,23.86
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,23.99
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,25.72
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,30.62
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.33
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,25.92
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,28.37
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
183146,Upper New Road Cheddar,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
