Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,24.05
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,25.1
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,24.28
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.59
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,22.97
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,30.43
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,25.44
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
183146,Upper New Road Cheddar,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,26.7
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,27.22
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,32.33
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
183146,Upper New Road Cheddar,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,32.0
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,27.74
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,26.05
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,29.96
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,31.34
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,28.17
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,25.95
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,24.85
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,21.6
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
183146,Upper New Road Cheddar,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,23.08
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,24.61
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,31.09
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,24.71
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,21.16
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,21.44
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,29.32
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,19.83
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,35.05
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.24
