Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,35.89
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,25.71
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,48.37
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,108.5
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
183146,Upper New Road Cheddar,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,208.5
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,34.53
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,27.33
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,41.35
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
183146,Upper New Road Cheddar,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.67
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,33.56
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,24.38
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,40.58
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.28
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,33.75
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,32.51
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,37.01
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,31.46
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,32.87
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.92
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.04
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,24.98
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
183146,Upper New Road Cheddar,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,25.32
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,27.19
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,29.65
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
183146,Upper New Road Cheddar,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.2
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,27.82
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,20.23
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,34.84
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.1
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,29.83
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,18.82
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,37.86
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
