Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,35.12
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,25.4
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,47.88
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,206.0
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.95
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.57
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,23.81
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,42.83
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,109.9
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,186.4
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,37.61
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,29.78
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,35.93
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.2
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
183146,Upper New Road Cheddar,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.49
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.52
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,41.72
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.63
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,44.9
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,121.2
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,195.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.13
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,43.97
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,190.8
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.24
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,25.4
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.94
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,43.32
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,188.4
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,22.54
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,40.18
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,101.1
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,176.2
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,20.26
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,36.46
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,161.6
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.13
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.64
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,19.18
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,41.33
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.9
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
