Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,23.42
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,20.13
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,29.25
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,21.52
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,26.84
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,20.67
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,33.87
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,26.97
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.18
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,17.02
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,26.03
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.92
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,22.27
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.22
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,26.85
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.2
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.25
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,15.13
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.17
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
