Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.45
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,14.45
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.54
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,13.15
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.31
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,13.67
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.03
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,14.66
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.62
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
