Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.63
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,16.61
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.48
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.58
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,15.66
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.42
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.45
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,18.1
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.38
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,18.07
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.44
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.51
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
