Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,21.64
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.55
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,12.17
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,19.33
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,18.87
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,19.06
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,17.97
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,18.64
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,17.4
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,13.2
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,21.69
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.76
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.8
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,19.88
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,16.11
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,26.73
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
183146,Upper New Road Cheddar,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,13.61
