Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,32.34
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
183146,Upper New Road Cheddar,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,17.35
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,31.8
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,16.45
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
183146,Upper New Road Cheddar,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,33.29
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
183146,Upper New Road Cheddar,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,29.26
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.05
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,29.13
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,19.72
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,13.57
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,30.12
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.63
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,18.53
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.9
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,16.86
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,20.45
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,19.85
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.36
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,19.14
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,22.14
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,17.12
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,22.43
