Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,18.33
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.07
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.85
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,17.9
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,19.97
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,21.56
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,17.97
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,22.71
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,20.89
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,20.54
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,25.71
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,22.93
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,20.67
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.04
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,26.45
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,20.55
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,29.96
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,24.74
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,20.76
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,29.02
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.3
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,24.3
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,20.24
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,32.04
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,25.53
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,33.64
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
