Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.5
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,25.04
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,26.16
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,32.88
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.5
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,25.83
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,23.39
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,34.73
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,28.06
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,24.4
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,34.03
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,26.27
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,23.49
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,34.42
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
183146,Upper New Road Cheddar,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.46
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.54
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,25.16
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,36.43
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,24.98
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,27.9
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,35.23
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,27.62
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,31.09
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,36.26
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
183146,Upper New Road Cheddar,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.54
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,29.98
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,34.38
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,37.51
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
183146,Upper New Road Cheddar,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.39
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,24.39
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,29.2
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,44.67
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
183146,Upper New Road Cheddar,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
