Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.79
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,24.08
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,25.97
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,47.2
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,203.6
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.69
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,26.22
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,26.19
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,43.95
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,191.6
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.16
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.9
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,28.28
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,20.72
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,41.54
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,107.2
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,25.14
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,23.12
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.33
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,24.71
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,25.51
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,36.3
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,24.53
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,32.58
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,33.12
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
183146,Upper New Road Cheddar,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,25.3
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,31.27
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,34.13
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
183146,Upper New Road Cheddar,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,27.69
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.61
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,37.85
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.8
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,29.42
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.04
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,38.39
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
