Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,35.94
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,24.81
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,43.14
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
183146,Upper New Road Cheddar,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,35.0
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,28.46
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,35.86
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.86
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,27.19
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,32.09
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,37.08
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.92
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,32.87
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,29.87
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,43.84
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
183146,Upper New Road Cheddar,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.06
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,32.41
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,31.24
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,45.13
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
183146,Upper New Road Cheddar,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.36
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,28.41
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,33.02
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,44.49
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.8
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.85
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,20.47
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,30.99
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,50.32
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,214.7
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,22.61
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,25.28
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,43.15
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,104.1
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,27.26
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,27.78
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,40.06
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
