Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.59
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,41.47
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,44.95
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,91.9
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.8
183146,Upper New Road Cheddar,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.46
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.96
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,29.28
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.69
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,43.71
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.0
183146,Upper New Road Cheddar,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.3
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.39
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,36.35
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,42.19
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
183146,Upper New Road Cheddar,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.39
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,26.1
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,35.68
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,49.89
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
183146,Upper New Road Cheddar,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.05
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,35.7
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,26.07
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,34.02
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,48.41
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,102.9
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
183146,Upper New Road Cheddar,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,208.3
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.28
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.0
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,25.79
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,31.54
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,41.34
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
183146,Upper New Road Cheddar,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.4
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.61
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,37.24
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,34.91
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
183146,Upper New Road Cheddar,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.7
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,26.62
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,34.23
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,31.09
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
183146,Upper New Road Cheddar,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.9
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,22.56
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,28.75
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,33.88
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
183146,Upper New Road Cheddar,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
