Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,15.77
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,25.4
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,33.34
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,18.57
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.56
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,22.21
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,24.03
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.68
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.9
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,16.3
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,24.52
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.94
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.8
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,19.1
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,24.98
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.6
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.21
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.4
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,18.33
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.85
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.3
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.61
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,13.4
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.93
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.1
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
