Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.0
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,17.72
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,16.81
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.38
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.7
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.91
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.28
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.6
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.29
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.53
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,12.99
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,13.15
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,16.07
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.42
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,18.93
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,13.23
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.73
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
