Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,16.52
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.1
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,18.11
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.33
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,21.29
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.96
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,17.42
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,17.91
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,13.58
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.81
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,15.46
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.44
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,21.98
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,24.76
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.83
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,16.84
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,24.78
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
183146,Upper New Road Cheddar,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.5
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
