Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,16.55
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.76
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.68
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,16.14
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,24.62
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,18.92
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,20.64
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,17.76
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.24
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,32.5
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
