Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.3
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,21.99
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,23.03
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,26.58
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,14.27
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,21.39
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.36
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,22.52
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,15.5
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,26.86
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,25.93
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,14.98
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.9
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,28.78
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,24.21
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,27.89
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,23.99
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,22.55
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,23.59
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,25.25
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,16.66
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.23
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.31
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,17.48
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,31.93
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,28.92
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,23.72
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.36
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
183146,Upper New Road Cheddar,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
