Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,28.96
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,20.86
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,30.82
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
183146,Upper New Road Cheddar,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,27.09
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,19.67
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,34.61
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,28.57
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,21.21
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,29.42
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,22.18
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,24.05
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,24.85
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,21.91
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,30.64
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
183146,Upper New Road Cheddar,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,23.56
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,27.5
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.7
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
183146,Upper New Road Cheddar,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,26.38
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,26.3
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,28.42
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,27.35
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,39.08
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,170.0
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,26.25
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,19.4
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,32.36
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
