Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,27.04
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,21.45
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,29.66
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
183146,Upper New Road Cheddar,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,27.57
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,18.34
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.86
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,24.35
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,35.42
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,93.1
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.75
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,20.44
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,17.11
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,31.0
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,19.84
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,19.95
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.4
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.33
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,22.62
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,21.29
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,20.42
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,17.11
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.88
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,20.25
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,16.64
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,17.31
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.79
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,18.72
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
