Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,19.41
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.52
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,15.62
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,18.33
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,15.9
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,15.62
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,13.35
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,16.57
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.43
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,16.38
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,16.17
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.38
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
