Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.13
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,16.79
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.91
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,14.4
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,20.86
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,16.64
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,14.22
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,19.12
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,16.75
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,20.17
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,17.36
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.87
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.07
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.9
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,17.08
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.46
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.99
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,16.86
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,19.38
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.21
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
