Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.61
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,20.49
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.8
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,16.63
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,20.08
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.01
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.35
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.64
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.57
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,19.84
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.22
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,21.76
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.18
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,22.94
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,26.48
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,19.51
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,23.53
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.81
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,27.5
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,26.35
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
183146,Upper New Road Cheddar,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.72
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,27.24
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,25.61
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
