Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,26.99
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,25.52
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,26.29
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.62
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,23.88
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,18.31
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
183146,Upper New Road Cheddar,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,15.86
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.65
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,18.7
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.6
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,22.95
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,22.1
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
183146,Upper New Road Cheddar,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.22
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,18.29
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.22
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.01
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,20.27
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,22.98
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,17.43
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,20.27
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,22.18
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,17.97
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,18.26
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
