Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.5
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,22.38
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.08
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,18.63
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.6
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.91
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,21.41
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,24.21
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.77
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,24.07
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,18.3
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,21.87
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,23.7
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,17.51
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,21.69
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.49
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.12
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.57
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,21.16
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,26.28
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,25.47
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,23.5
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.51
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.37
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.32
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,23.16
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,27.69
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
