Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,24.82
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,22.66
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,28.39
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.94
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,24.54
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,26.49
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,29.12
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,25.18
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.03
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,26.18
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,28.68
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,28.58
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,30.36
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.17
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.9
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,29.55
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,37.13
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.44
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
183146,Upper New Road Cheddar,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,30.43
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,38.82
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,31.12
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
183146,Upper New Road Cheddar,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,33.96
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,34.38
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,39.31
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
183146,Upper New Road Cheddar,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.82
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.1
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,37.62
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,32.27
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,44.07
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
183146,Upper New Road Cheddar,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.77
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
