Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,37.5
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.98
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,47.55
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,32.1
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,31.44
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,44.72
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
183146,Upper New Road Cheddar,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,194.1
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.74
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,30.35
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,34.29
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,50.07
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
183146,Upper New Road Cheddar,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,215.0
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,33.77
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.5
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,47.18
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.5
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.8
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,35.05
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,35.64
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,42.04
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
183146,Upper New Road Cheddar,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.55
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,35.0
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,34.26
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.38
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,43.4
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,35.1
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,34.15
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,35.58
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,40.07
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
183146,Upper New Road Cheddar,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,40.01
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,38.35
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,35.29
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
183146,Upper New Road Cheddar,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.1
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,36.72
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,41.88
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
183146,Upper New Road Cheddar,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
