Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,35.84
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,34.2
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,41.5
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
183146,Upper New Road Cheddar,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,180.4
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.42
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.2
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,33.85
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,46.25
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,41.42
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,194.7
183146,Upper New Road Cheddar,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.52
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.5
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.11
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,48.16
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,41.76
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,202.5
183146,Upper New Road Cheddar,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.1
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.7
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,32.62
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,35.7
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,45.88
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
183146,Upper New Road Cheddar,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.8
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.52
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,46.9
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.7
183146,Upper New Road Cheddar,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.81
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.47
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,35.38
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,40.66
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,47.83
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.9
183146,Upper New Road Cheddar,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.43
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,36.58
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,39.06
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,42.4
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
183146,Upper New Road Cheddar,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.29
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,28.52
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,39.45
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,45.79
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.9
183146,Upper New Road Cheddar,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.55
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,29.67
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,42.39
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,41.62
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.6
183146,Upper New Road Cheddar,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.05
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
