Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,31.92
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,41.75
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,42.74
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
183146,Upper New Road Cheddar,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,187.2
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,37.0
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,29.81
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,35.28
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,50.61
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
183146,Upper New Road Cheddar,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.3
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,36.9
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,25.5
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,22.12
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,41.81
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,105.4
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,36.8
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,26.21
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,26.33
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,38.77
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.8
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,36.7
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.63
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,23.69
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,45.88
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
183146,Upper New Road Cheddar,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.6
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,31.53
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,21.78
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,40.83
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.55
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.5
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.6
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.17
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,49.67
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,36.4
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,38.17
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,36.3
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.8
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,32.76
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,103.1
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,36.1
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
