Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,27.87
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,36.0
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.49
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.19
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,24.96
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,36.0
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,20.48
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,21.3
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.83
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,13.42
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.14
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.8
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.1
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.7
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.99
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.6
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,14.17
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,13.33
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,15.25
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
