Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,18.26
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.11
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,35.1
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,14.4
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.58
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.5
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,16.14
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,13.46
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,12.72
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.61
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,34.1
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,14.68
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,13.94
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.35
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
