Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,15.63
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,18.98
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,16.85
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,17.22
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,19.08
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,20.73
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,16.47
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,10.13
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,20.21
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.04
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.5
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,22.81
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,13.91
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.66
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,19.08
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,17.36
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,19.2
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.35
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,17.01
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.44
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.89
