Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.61
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,18.93
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.18
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,15.2
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.92
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.72
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.02
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.32
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,13.35
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,15.77
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,11.7
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.89
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,20.9
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,18.09
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.9
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
