Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,25.8
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.93
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
183146,Upper New Road Cheddar,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,25.53
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,28.09
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,13.22
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
183146,Upper New Road Cheddar,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,23.23
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,23.57
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.53
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
183146,Upper New Road Cheddar,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,22.76
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,18.85
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.85
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,23.72
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,28.46
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.52
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,22.41
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,25.15
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,26.68
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,26.24
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,28.89
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
183146,Upper New Road Cheddar,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,31.06
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,21.02
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,36.14
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,30.82
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,25.27
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,25.92
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
