Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,27.71
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,30.42
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.59
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,28.08
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,24.51
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,41.21
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.7
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.02
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.79
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,42.87
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,100.5
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
183146,Upper New Road Cheddar,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.1
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,28.75
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.98
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,37.09
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,24.5
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,24.78
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,35.8
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,27.65
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,23.25
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,30.66
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,29.67
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,26.54
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,28.22
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
183146,Upper New Road Cheddar,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.05
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,23.82
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.75
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,32.12
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.58
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.91
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,22.63
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,30.89
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
