Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,24.97
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.75
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,28.37
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,26.96
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,21.14
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,22.95
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
183146,Upper New Road Cheddar,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,28.3
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,18.64
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,22.28
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,21.51
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,18.26
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,22.41
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,14.04
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.29
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,23.19
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.93
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,19.81
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,14.99
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.26
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.95
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,17.74
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,17.75
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,16.95
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,16.05
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
