Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.47
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,22.4
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,15.06
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,18.04
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.95
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.95
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.82
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.57
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.79
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
