Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.61
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.9
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.99
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.32
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.36
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,19.07
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,14.02
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.54
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,17.41
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.81
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.95
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.64
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.59
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.15
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
