Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.9
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,15.11
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.61
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,13.11
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,15.83
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.3
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,12.44
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.94
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,14.7
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,16.11
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.06
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,18.32
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,15.91
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,20.97
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.48
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
