Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,22.61
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,23.15
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,23.0
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,20.76
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,24.77
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.28
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.68
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.33
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.85
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,22.84
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,36.96
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.92
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.9
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.47
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.44
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,36.18
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.1
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.68
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.1
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,28.75
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,34.3
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,15.64
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,27.35
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,24.9
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.27
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,23.75
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
