Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,24.75
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,30.4
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
183146,Upper New Road Cheddar,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.44
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,28.2
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
183146,Upper New Road Cheddar,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,23.42
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,26.79
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,17.58
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,24.37
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.7
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
183146,Upper New Road Cheddar,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,20.89
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,25.11
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,22.67
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.64
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.65
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,26.09
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.39
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
183146,Upper New Road Cheddar,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.32
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,27.68
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.51
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
183146,Upper New Road Cheddar,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,23.17
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,31.42
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,29.59
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
183146,Upper New Road Cheddar,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.73
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
183146,Upper New Road Cheddar,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
