Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,26.63
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,29.51
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.89
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,30.67
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,30.43
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,33.17
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.85
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,26.05
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,33.6
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,37.96
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
183146,Upper New Road Cheddar,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.0
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,28.27
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,32.77
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,43.35
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,189.7
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,29.09
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,25.9
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,46.1
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,105.9
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,201.7
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.64
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,28.14
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.74
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,49.95
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
183146,Upper New Road Cheddar,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,217.5
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.73
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,28.01
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,32.34
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,50.93
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
183146,Upper New Road Cheddar,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.23
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.91
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,32.19
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,31.46
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,57.92
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,128.8
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.9
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
183146,Upper New Road Cheddar,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,248.6
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.22
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.52
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,35.02
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.29
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,61.93
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,263.0
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.23
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.74
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.9
