Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,32.35
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,32.36
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,60.11
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,128.4
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
183146,Upper New Road Cheddar,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,256.3
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,31.12
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,29.38
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,54.69
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
183146,Upper New Road Cheddar,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,235.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.63
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,24.18
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,29.06
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,63.81
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,160.0
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,273.5
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.5
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,25.18
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,29.49
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,55.03
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
183146,Upper New Road Cheddar,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,235.4
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,27.34
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,30.13
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,59.36
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,136.3
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
183146,Upper New Road Cheddar,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,252.6
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.53
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,31.33
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,31.06
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,52.85
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
183146,Upper New Road Cheddar,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,227.6
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.74
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,31.38
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,47.23
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.23
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,35.26
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,39.9
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,47.2
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
183146,Upper New Road Cheddar,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.46
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,37.95
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,38.21
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,50.19
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
183146,Upper New Road Cheddar,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.1
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.3
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
