Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,38.06
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,35.13
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,48.59
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
183146,Upper New Road Cheddar,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,41.08
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,31.11
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,49.34
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
183146,Upper New Road Cheddar,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,212.0
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.67
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.3
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,32.47
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,55.85
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,121.0
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,237.0
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.74
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.65
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,41.96
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,33.51
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,52.33
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,180.3
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
183146,Upper New Road Cheddar,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.9
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,39.11
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,27.2
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,52.59
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,127.8
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.7
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.34
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,36.42
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,32.84
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,52.14
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,109.9
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
183146,Upper New Road Cheddar,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.95
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,91.5
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,41.39
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,34.32
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,59.22
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
183146,Upper New Road Cheddar,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,254.6
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.95
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.61
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.61
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,48.18
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,37.34
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,68.74
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,138.1
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,208.3
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
183146,Upper New Road Cheddar,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,292.6
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.41
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,43.65
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,40.63
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,56.25
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,188.2
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.8
183146,Upper New Road Cheddar,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,240.9
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.03
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
