Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.75
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,39.87
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,32.59
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,56.93
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
183146,Upper New Road Cheddar,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,243.0
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.13
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,38.75
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,34.64
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,56.37
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,119.5
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.3
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
183146,Upper New Road Cheddar,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,241.7
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.68
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.1
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,41.38
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,36.57
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,50.39
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
183146,Upper New Road Cheddar,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,217.2
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.9
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,45.01
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,33.45
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,44.26
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,100.1
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.8
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
183146,Upper New Road Cheddar,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,35.02
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,39.19
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,38.95
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
183146,Upper New Road Cheddar,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,26.58
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,40.44
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,34.78
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.6
183146,Upper New Road Cheddar,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,28.31
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.35
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,41.03
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
183146,Upper New Road Cheddar,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,33.84
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,32.43
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,35.67
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.08
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,30.18
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,27.02
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
183146,Upper New Road Cheddar,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
