Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,22.75
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,30.6
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.0
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,23.89
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.82
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,30.75
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
183146,Upper New Road Cheddar,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,26.27
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,26.41
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,37.28
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,25.44
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,23.57
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,32.62
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,29.92
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,25.26
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,34.79
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,23.27
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,27.85
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,30.77
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
183146,Upper New Road Cheddar,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,21.07
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,22.2
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,35.19
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.89
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.31
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,32.8
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.82
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,21.91
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,32.62
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
