Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,21.63
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,19.87
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,31.62
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,24.72
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,31.38
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,27.19
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,18.51
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.48
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,20.25
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,17.11
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,28.89
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.96
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,16.93
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,26.29
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,27.76
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,19.56
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.68
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,26.69
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,24.57
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.2
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
183146,Upper New Road Cheddar,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,21.49
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,20.67
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.9
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,22.18
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.21
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,25.39
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
